Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,220.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,257.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,205.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,247.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,217.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,210.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,215.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,151.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,172.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,155.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,261.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,211.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,535.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,713.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,634.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,634.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,800.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,720.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,590.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,719.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,645.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97388
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,214.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,260.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,183.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,272.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,224.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,218.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,166.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,184.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,276.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,213.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,541.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,657.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,598.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,609.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,796.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,692.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,533.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,718.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,619.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97928
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96295
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,95.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,191.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,255.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,192.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,212.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,194.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,164.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,183.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,288.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,216.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,472.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,651.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,568.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,607.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,785.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,680.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,528.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,631.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,580.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95273
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
