Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,192.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,204.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,249.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,210.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,199.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,139.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,154.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,241.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,194.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,497.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,683.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,580.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,589.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,712.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,646.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,510.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,642.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94846
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,104.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,214.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,207.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,288.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,248.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,205.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,148.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,247.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,194.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,513.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,657.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,568.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,556.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,709.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,627.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,540.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,680.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,616.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95666
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,99.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,235.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,172.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,292.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,221.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,229.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,205.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,148.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,236.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,190.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,506.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,677.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,538.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,708.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,621.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,497.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,684.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,586.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.19
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98303
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93845
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97519
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,200.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,234.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,176.38
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,247.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.75
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
