Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,141.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,126.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,254.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,183.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,469.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,603.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,544.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,526.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,682.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,471.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,588.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97922
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97635
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95349
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,214.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,215.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,220.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,251.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,454.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,615.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,539.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,556.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,656.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,609.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,430.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,570.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,510.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97659
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95026
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91049
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95477
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,216.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,249.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,177.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,244.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,207.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,267.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,208.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,441.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,587.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,500.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,547.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,697.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,610.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,425.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,596.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97806
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9476
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94736
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96341
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,225.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,225.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,256.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,181.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,147.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,250.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,201.25
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,439.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,573.75
