Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,515.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,546.38
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,704.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,613.12
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,435.88
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,599.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.75
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96533
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89017
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,197.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,229.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,213.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,244.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,193.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,410.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,566.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,478.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,508.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,632.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,570.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,499.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,606.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,552.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88598
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95929
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,219.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,237.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,212.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,447.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,543.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,481.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,617.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,539.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,427.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,613.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97269
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82983
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96622
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95618
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,213.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,266.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,212.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,195.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,414.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,531.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,464.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,575.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,451.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,571.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97717
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86026
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94687
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
