Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95627
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,179.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,202.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,250.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,213.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,468.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,576.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,468.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,568.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,517.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,430.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,588.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,526.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87814
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94278
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98221
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,216.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,213.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,195.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,203.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,455.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,565.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,509.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,433.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,575.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,499.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,418.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,523.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91662
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97424
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,207.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,222.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,198.88
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,455.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,597.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,543.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,410.38
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,562.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.25
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,418.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,555.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91791
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97232
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,120.88
