Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,235.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,210.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,175.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,226.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,415.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,564.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,453.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,633.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,542.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,476.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,604.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.81
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94485
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,224.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,235.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,262.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,196.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,396.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,522.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,486.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,642.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,489.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,640.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,553.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97235
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94903
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,244.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,193.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,236.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,241.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,188.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,415.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,528.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,484.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,612.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,557.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,528.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,650.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96881
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9602
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,180.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,193.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,186.75
