Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,242.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,158.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,256.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,204.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,424.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,546.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,505.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,597.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,556.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,556.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,714.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,616.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97073
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88708
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99661
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,177.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,174.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,261.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,214.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,256.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,184.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,426.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,556.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,433.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,548.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,493.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,674.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,593.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99094
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83938
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97852
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,227.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,255.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,219.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,202.25
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,462.12
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,621.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,529.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,425.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,614.38
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,515.75
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,475.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,587.5
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,526.88
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91583
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97351
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,270.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,256.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,257.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,177.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,224.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,199.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.62
