Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,139.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,267.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,506.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,658.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,582.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,349.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,595.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,460.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,621.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99255
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96365
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,212.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,165.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,177.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,194.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,284.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,231.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,220.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,200.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,172.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,259.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,207.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,516.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,639.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,574.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,374.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,486.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,522.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,682.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,601.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,239.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,207.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,209.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,293.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,249.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,208.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,198.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,152.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,274.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,197.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,463.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,658.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,560.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,404.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,554.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,550.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,702.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,634.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98907
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98654
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,198.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,190.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,190.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,272.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,229.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
