Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,234.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,188.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,460.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,608.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,521.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,407.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,497.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,539.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,679.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,611.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90185
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,102.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,205.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,242.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,274.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,222.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,147.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,308.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,231.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,415.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,628.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,523.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,345.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,460.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,544.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,710.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,616.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84997
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98456
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,194.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,181.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,266.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,227.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,286.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,216.12
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,421.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,575.88
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.38
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,362.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,463.5
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,548.75
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,674.25
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,611.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9624
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87628
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95831
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,236.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,227.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,177.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,204.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,316.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,263.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,189.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,287.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,200.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,457.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,627.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,544.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,389.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,484.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,537.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,680.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,603.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.63
