Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96814
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82431
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95789
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,233.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,187.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,180.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,314.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,248.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,196.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,207.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,282.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,194.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,429.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,562.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,361.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,463.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,480.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,683.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89276
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97928
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,180.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,198.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,223.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,204.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,282.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,212.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,442.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,569.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,309.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,459.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,485.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,641.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90878
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97556
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,200.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,221.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,235.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,220.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,254.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,204.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,464.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,582.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,516.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,312.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,424.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,479.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,600.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84726
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
