Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95306
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,102.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,246.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,219.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,261.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,202.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,409.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,559.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,331.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,433.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,512.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,623.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,567.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93674
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97626
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,210.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,191.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,181.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,269.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,225.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,181.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,233.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,184.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,268.25
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,208.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,406.12
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,591.88
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.62
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,342.5
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,445.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,498.38
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,687.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,590.75
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96182
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93783
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96289
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,230.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,218.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,194.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,276.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,229.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,199.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,145.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,177.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,313.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,234.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,430.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,581.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,493.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,332.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,440.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,553.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,660.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,607.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89432
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90713
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97705
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
