Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,235.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,194.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,176.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,249.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,204.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,222.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,286.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,254.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,189.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,202.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,221.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,309.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,231.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,413.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,561.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,359.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,455.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,556.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,700.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,628.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93341
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85797
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95377
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,212.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,215.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,250.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,209.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,285.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,247.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,169.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,234.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,219.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,141.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,277.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,205.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,434.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,578.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,325.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,593.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,519.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,659.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,589.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86819
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87213
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90396
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,259.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,255.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,206.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,194.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,250.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,187.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,132.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,447.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,573.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,505.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,471.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,591.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,516.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,503.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,616.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,551.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.31
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73419
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92474
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93292
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,247.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,282.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,230.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,196.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,259.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,223.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
