Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,200.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,198.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,135.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,132.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,212.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,449.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,559.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,507.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,629.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,569.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,515.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,597.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,554.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91925
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95996
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96915
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,177.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,262.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,205.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,257.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,214.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,231.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,204.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,464.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,578.38
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,509.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,549.75
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,651.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,599.88
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,499.12
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,627.25
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.62
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93411
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9473
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98126
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,214.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,243.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,199.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,220.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,187.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,245.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,442.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,549.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,482.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,689.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,587.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,469.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,583.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98251
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97449
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,198.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,254.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,203.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,262.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,218.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
