Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,213.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,440.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,585.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,518.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,500.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,682.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,577.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,472.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,585.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,523.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96759
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97177
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,217.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,250.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,197.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,177.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,251.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,215.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,184.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,245.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,449.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,617.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,535.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,522.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,718.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,612.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,496.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,594.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98114
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,203.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,172.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,267.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,226.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,250.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,160.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,277.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,213.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,455.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,602.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,527.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,611.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,715.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,671.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,461.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,589.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9689
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,199.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,170.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,297.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,230.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,214.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,145.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,267.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,191.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,461.0
