Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,589.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,504.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,714.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,609.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,452.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,563.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,95.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95669
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,202.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,214.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,184.88
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,272.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,222.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,216.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,172.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,408.25
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,573.5
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,510.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,642.38
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,484.62
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,616.12
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.75
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97598
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97241
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93472
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,198.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,218.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,178.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,258.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,226.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,245.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,252.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,443.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,539.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,517.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,677.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,587.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,449.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,572.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97778
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98001
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93704
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96924
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,202.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,209.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,177.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,301.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,227.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95584
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,212.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,395.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,507.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,509.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,628.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,556.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,457.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,621.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,524.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97183
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9469
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95706
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
