Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,200.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,196.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,287.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,201.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,421.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,520.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,477.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,581.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,408.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,585.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98108
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95349
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9237
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97214
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,189.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,197.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,215.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,381.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,516.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,439.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,591.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,516.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,376.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,462.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98706
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97015
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91977
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,202.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,202.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,374.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,506.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,479.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,574.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,501.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,379.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,471.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97467
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98303
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94824
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
