Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,193.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,237.75
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,189.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,392.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,492.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.38
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,488.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,623.25
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,559.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,386.88
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,498.62
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.12
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9592
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97806
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93002
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,180.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,201.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,215.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,367.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,440.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,468.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,566.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,514.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,386.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,449.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95239
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97327
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84668
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,210.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,202.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94784
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,220.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,181.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,362.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,469.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,463.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,557.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,349.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,439.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.31
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95343
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97192
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93817
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,186.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,210.75
