Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,177.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,237.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,194.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,377.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,453.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,472.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,589.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,533.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,359.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,421.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93381
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97256
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90124
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96551
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,176.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,235.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,211.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,183.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,229.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,194.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,379.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,473.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,508.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,570.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,533.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,354.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,413.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94003
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96564
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94012
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93298
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94363
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,215.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,187.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,201.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,366.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,456.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,431.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,536.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,362.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,446.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9284
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96652
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89837
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93991
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94708
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,178.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,170.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
