Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80551
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,235.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,308.5
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,396.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,409.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,538.12
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.75
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,345.62
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,416.38
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9057
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95679
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87481
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93167
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,206.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79791
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94098
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,320.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,392.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,365.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,447.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,331.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,463.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.31
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88653
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95459
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91223
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95822
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92981
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85016
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93631
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,314.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,388.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,364.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,440.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,365.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,449.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.94
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87134
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95871
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86538
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92523
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92734
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,168.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92529
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
