Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,327.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,420.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,380.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,437.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,328.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,429.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85757
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96225
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85733
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91983
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9176
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92047
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,319.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,382.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,349.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,410.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,320.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,382.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.94
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83124
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95657
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87695
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89718
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91705
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91873
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,317.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,398.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,358.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,436.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,315.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,369.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85382
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95062
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9202
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9227
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91693
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89374
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,312.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,367.75
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.38
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,380.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,412.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.62
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,311.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,380.88
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.12
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
