Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88684
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94955
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90362
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9353
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9133
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9003
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,315.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,371.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,359.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,414.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,302.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,354.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88675
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93057
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88394
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88595
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76144
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,177.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,278.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,343.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,340.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,442.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,305.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,359.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92764
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94357
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91058
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95364
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89685
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77826
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,295.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,366.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,338.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,442.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,299.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,353.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94803
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95596
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89511
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
