Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89731
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88501
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90491
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,313.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,354.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,347.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,413.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,304.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,371.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89718
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95462
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85318
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92447
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90219
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8902
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91409
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,307.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,370.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,300.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,397.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,305.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,341.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.19
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85855
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95285
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87042
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92096
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9089
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90936
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,266.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,337.5
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,269.12
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,330.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,264.25
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,351.62
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.38
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.06
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90848
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93921
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95132
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91907
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91177
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
