Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94092
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92105
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8829
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,266.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,318.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,266.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,330.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,260.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,302.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.06
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90851
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93179
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87704
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91904
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92331
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88595
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95169
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91482
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,274.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,310.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,266.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,338.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,248.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,310.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.922
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95166
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79016
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93683
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91867
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91745
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92364
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91226
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,272.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,311.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,285.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,342.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,236.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,274.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9285
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95639
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8295
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91763
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89096
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92816
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
