Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92856
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91727
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,265.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,324.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,274.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,337.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,242.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,274.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94995
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94888
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87103
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93487
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89151
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92398
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83294
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93664
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,246.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,361.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,261.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,333.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,249.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,293.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.06
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.94
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91711
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95361
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75335
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94311
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91272
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,162.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81241
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,252.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,319.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,283.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,352.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,248.38
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,286.88
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.63
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92786
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94092
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75033
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90607
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89996
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83307
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
