Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,243.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,306.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,290.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,339.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,246.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,288.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.13
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93548
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95093
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85657
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88592
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87665
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95758
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95966
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,168.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89154
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,245.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,301.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,290.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,344.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,249.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,297.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.94
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91839
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94028
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82116
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94113
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87521
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96002
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,270.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,309.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,281.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,350.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,254.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,305.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.19
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.19
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91043
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93497
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76983
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89194
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88711
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9657
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94934
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,133.0
