Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,263.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,309.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,275.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,325.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,254.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,300.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92374
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.944
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80768
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87033
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88272
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95868
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,175.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92456
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94949
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,267.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,313.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,275.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,316.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,257.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,304.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.56
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91513
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94336
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83261
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.927
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89566
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92432
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,271.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,320.75
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.12
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,265.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,316.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,259.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,307.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.13
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92929
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96124
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86642
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91794
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94098
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95187
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91574
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95157
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9382
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,266.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,322.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,287.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,335.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,252.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,289.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94253
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95679
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79724
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
