Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91748
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96728
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94257
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89343
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94708
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93902
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,257.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,317.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,287.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,325.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,246.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,284.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94855
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95138
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80618
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9382
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90085
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96777
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96274
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94183
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91302
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93646
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93106
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,272.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,327.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,282.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,332.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,242.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,286.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.87
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95166
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96234
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74307
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87094
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90057
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95474
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95865
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86224
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9245
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,261.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,307.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,296.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,336.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,244.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,293.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.69
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95413
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9668
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78466
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95102
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94757
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
