Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91058
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91879
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,207.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,280.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,315.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,306.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,368.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,244.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,302.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95566
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9649
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91257
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92865
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95602
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91382
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93695
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,279.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,333.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,300.62
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,348.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.88
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,270.38
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,307.5
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95471
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95145
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91162
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9075
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89645
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,290.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,331.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,296.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,337.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,273.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,313.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92444
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94897
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69412
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91077
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91333
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
