Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92996
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91223
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,270.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,348.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,280.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,379.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,266.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,308.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.19
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.906
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93768
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72546
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90115
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90814
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9693
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91995
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94589
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90817
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,274.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,333.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,343.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,410.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,270.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,313.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.57
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92493
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93866
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80557
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88415
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91638
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91476
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94403
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,196.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,275.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,302.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,341.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,416.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,271.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,307.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93405
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87109
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8327
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91757
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91415
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94952
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
