Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91583
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94925
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92462
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,191.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,277.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,309.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,335.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,417.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,277.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,315.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.81
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93878
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84576
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8367
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89712
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94949
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97397
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88788
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92258
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,202.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,266.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,320.5
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,337.25
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,427.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.75
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,268.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,313.12
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.81
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92209
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90677
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8453
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93237
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94324
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96158
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84326
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91904
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,197.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,274.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,317.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,339.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,436.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,274.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,316.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93375
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85895
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85873
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92624
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8941
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85202
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9223
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
