Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,261.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,320.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,295.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,397.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,272.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,316.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.69
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89166
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87356
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91427
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90335
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91443
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8529
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92862
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,252.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,335.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,343.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,373.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,287.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,349.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91824
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88473
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95236
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90457
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92715
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96866
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91748
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90195
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,273.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,353.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,318.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,385.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,295.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,350.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.81
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92541
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87536
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91855
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93655
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93542
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93454
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89566
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,283.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,365.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,308.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,371.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,272.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,331.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
