Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.94
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94363
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88629
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92078
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9111
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92825
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95727
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91589
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90188
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,278.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,348.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,292.88
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,353.5
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.25
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,282.38
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,344.62
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
